Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.0
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
