Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,231.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.7
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
