Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722936,Berwicks Lane - Marston Green,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722936,Berwicks Lane - Marston Green,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
