Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,17.7
