Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,249.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
