Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
