Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,316.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,231.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.7
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
