Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
