Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
