Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
