Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
