Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.4
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,251.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
