Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
