Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,218.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.2
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,249.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
