Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
