Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
