Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722936,Berwicks Lane - Marston Green,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722936,Berwicks Lane - Marston Green,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
