Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
