Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
