Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.2
