Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.4
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
