Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,273.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
