Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,257.4
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
