Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
