Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
