Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
