Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
