Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
