Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
