Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
