Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
