Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.3
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,274.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
