Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
