Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
