Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
