Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
