Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
