Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
