Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
