Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
