Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,266.2
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
