Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
