Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.0
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
