Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
