Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722936,Berwicks Lane - Marston Green,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
