Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,205.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.06
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,239.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
