Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,250.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.4
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
