Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,219.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
