Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
