Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
