Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
