Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
