Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
