Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
