Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
