Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
