Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
