Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
