Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
