Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
