Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
