Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
