Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
