Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
